Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,107.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,102.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,138.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92792
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92889
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86566
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86993
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,62.75
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,129.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,152.12
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92084
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9165
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92309
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8248
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,97.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,131.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.62
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,156.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8789
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90466
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91788
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88003
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89615
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84564
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86676
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,67.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,107.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.88
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,169.5
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84048
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88074
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84784
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87997
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87961
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87027
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,89.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,190.75
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
