Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89627
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9216
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93582
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89175
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88888
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81616
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81073
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,91.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,97.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,173.5
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85501
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92572
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87185
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77594
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78909
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87286
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,109.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81195
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92145
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88177
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88284
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77563
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.94
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77389
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8179
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,65.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,108.38
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88476
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92569
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87744
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72992
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84982
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,116.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8153
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88836
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
