Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86999
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85382
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73498
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81799
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,109.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77664
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90582
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85702
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.768
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78766
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86926
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71463
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86581
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88623
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81048
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77298
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70575
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8425
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85199
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90808
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78827
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79297
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7034
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87732
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78915
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88891
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
