Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79263
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86691
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8659
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67062
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78561
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,92.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7912
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88226
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8948
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82498
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84176
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8164
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.94
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72137
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,160.12
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85498
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84311
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88995
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80401
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80722
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82373
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.31
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82672
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75067
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,141.88
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89505
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87857
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92868
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78552
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83407
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78677
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86838
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82135
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,109.62
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84656
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87033
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9227
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82412
