Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80734
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83572
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.94
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8146
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80649
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,55.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,102.25
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,154.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83261
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90216
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78488
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79373
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81134
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77099
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80536
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,57.5
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85962
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77667
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78842
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71585
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69616
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84347
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,145.75
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86603
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90488
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72131
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72915
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72107
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65438
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84863
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,62.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,111.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,173.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81201
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87042
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.13
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82031
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
