Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8056
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78442
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69616
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79257
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86181
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84353
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93365
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85562
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81646
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92184
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84695
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69415
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83362
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80352
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93619
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8609
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93851
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72805
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72851
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72604
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74511
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87033
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89395
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81653
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78955
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72396
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89758
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89551
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83575
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89923
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
