Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78161
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92715
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8551
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7203
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69122
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91876
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90271
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88125
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93988
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76043
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87839
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70507
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85251
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83062
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92535
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86816
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81646
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80163
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.81
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67605
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7821
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89401
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85455
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93988
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75879
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92416
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7969
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62545
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80697
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,76.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84936
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85336
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79101
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80627
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
