Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.56
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66165
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84625
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80719
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85272
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82281
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9256
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86203
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76703
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83212
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,100.12
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,136.75
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77728
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87546
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95377
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72726
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88971
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82834
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86545
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78573
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94189
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86444
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8103
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91876
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81048
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78247
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83935
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81405
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92477
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87808
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81619
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80813
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
