Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80545
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76327
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,78.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71298
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88428
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93747
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7753
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85913
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80743
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89319
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,80.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71969
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93396
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89114
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94528
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83667
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93454
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86606
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84732
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71377
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,143.38
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83606
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.884
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9126
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88675
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81244
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86117
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84009
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86416
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90857
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87655
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90042
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82342
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76806
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.866
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76626
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
