Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,120.75
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82376
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85925
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92007
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88229
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85483
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93927
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85782
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75653
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81598
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,118.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85653
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84549
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88501
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82995
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81546
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.81
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72335
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80487
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82885
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87762
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92322
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87222
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93689
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87008
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79168
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82254
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8041
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82019
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91681
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87118
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93725
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87036
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84628
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80789
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
