Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81772
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90054
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85437
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85943
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.37
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81128
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81878
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,139.75
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74563
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86361
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88705
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81314
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82043
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77279
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8656
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86307
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93466
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87478
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88052
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.811
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90396
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80795
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84982
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89578
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77572
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
