Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86023
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87616
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87304
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88876
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88675
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83871
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84692
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87424
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83954
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72222
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84155
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85446
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91327
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87597
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85016
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85278
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86371
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88098
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,61.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93976
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86566
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,162.12
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,160.62
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,129.25
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
