Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87115
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93683
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87283
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,58.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,71.88
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85922
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85354
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90747
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84009
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82895
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87234
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88653
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,56.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84796
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90396
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90726
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86877
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91278
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,85.5
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86249
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89102
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
