Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9201
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8529
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,198.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92053
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89038
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92291
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,66.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87893
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93689
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,81.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,133.5
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9108
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,62.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85614
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,197.25
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89831
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92273
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9079
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81396
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,185.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,145.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,206.75
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93277
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
