Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89688
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,71.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,82.88
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83078
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,64.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,97.62
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,156.62
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,160.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94382
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,108.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,83.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89282
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,56.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,105.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,222.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,216.5
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93927
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,53.25
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,87.25
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88815
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,208.12
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,189.62
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95605
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89844
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,90.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.75
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,215.5
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,222.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94247
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
