Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92505
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,54.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,63.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,106.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,159.25
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,85.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9371
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,110.75
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,176.88
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,255.12
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,184.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91659
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,60.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,110.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,79.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,61.75
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,135.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,184.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,253.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90951
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,91.12
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,129.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,257.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,192.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,265.62
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
