Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,69.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,99.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,75.12
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,130.62
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,187.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,265.5
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92477
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,103.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,74.75
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,116.38
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,169.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,253.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,212.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,261.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,100.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,65.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,120.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,232.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,219.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,281.62
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,147.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,99.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,72.25
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,63.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,136.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,165.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,301.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,149.12
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,108.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,84.88
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
