Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,71.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,128.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,220.75
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,238.25
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,302.62
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,62.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,121.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,198.38
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,197.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,283.12
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,160.88
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,214.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,70.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,61.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,105.25
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,154.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,198.38
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,180.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,263.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,203.75
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,64.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,89.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,231.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,204.12
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95886
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
