Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,64.12
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,116.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,191.5
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,150.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94409
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95966
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,61.25
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,104.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,233.88
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,154.25
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,62.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,110.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,200.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,189.88
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,227.25
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,64.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,121.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,190.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,183.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,249.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,241.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93896
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
