Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,73.12
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,121.5
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,210.88
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,276.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,236.75
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,60.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,104.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,147.38
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,261.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,215.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,281.25
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,160.12
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,238.62
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,62.5
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,123.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,204.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,307.12
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,192.38
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,261.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,60.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,226.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,271.5
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,246.38
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,84.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
