Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,61.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,112.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,146.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,204.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,284.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.88
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,236.75
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,219.38
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,197.5
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,274.12
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,165.62
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,266.88
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,59.25
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,91.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,226.88
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.62
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,251.12
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,59.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,244.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,175.38
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,250.62
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,228.75
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
