Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,106.62
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,220.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,167.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,266.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,104.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,161.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,265.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,183.38
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,235.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,58.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,234.5
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,158.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,232.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,49.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,61.62
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,122.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,176.75
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,275.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,259.12
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,91.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,123.75
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
