Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,181.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,179.38
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,240.12
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,95.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,60.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92618
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,52.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,109.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,165.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,242.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,142.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,224.75
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,82.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,81.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,194.25
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,128.62
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,94.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,150.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,228.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,258.88
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,218.62
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91281
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,201.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
