Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90845
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,101.62
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,186.75
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86938
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89017
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,107.75
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,188.88
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92932
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,77.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,163.75
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89007
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90808
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89163
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
