Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90179
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88894
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93082
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91043
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92569
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,87.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81833
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94275
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89538
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,108.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,200.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93625
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9473
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91662
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55767
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,91.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91461
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
