Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9321
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88003
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88598
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,94.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,185.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,115.88
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90115
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8594
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87604
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,172.88
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9259
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92737
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87533
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86014
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,97.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91479
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82977
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,175.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,133.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90246
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
