Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92163
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79995
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,83.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,145.38
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93298
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92554
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87369
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,92.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,80.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,102.12
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9299
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93274
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,83.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
