Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91366
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,51.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,106.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,185.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,107.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,101.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,188.38
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,191.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93643
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,92.62
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,127.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,125.12
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,184.25
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,98.25
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84097
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80798
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81894
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,110.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,206.5
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,204.62
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,107.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,80.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
