Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81357
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82162
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67141
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,47.62
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,125.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,226.5
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,210.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78863
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74151
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,49.62
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,105.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,170.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,171.75
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83905
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,114.25
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,235.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,100.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76437
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83679
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87018
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,134.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,121.75
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,193.88
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,225.5
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94888
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9035
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
