Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83621
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74377
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,86.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93271
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93664
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8237
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79013
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,60.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,117.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91482
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83355
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62618
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.97
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89355
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91357
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83883
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,103.38
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,170.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,216.25
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90249
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
