Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83114
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80365
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,92.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,177.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83981
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81729
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48641
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54336
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79211
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,104.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9176
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,99.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94339
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.06
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90185
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27443
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44228
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7908
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,118.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,130.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91336
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94257
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94907
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55499
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44387
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71078
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,95.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,170.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89429
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94199
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86725
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90134
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7279
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
