Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,111.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,48.88
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,94.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94083
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72839
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.44
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48061
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81509
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,144.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78512
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73498
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4334
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71682
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,93.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,155.5
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,121.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,79.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86123
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80294
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86566
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8497
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,109.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90698
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,98.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86358
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89303
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
