Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91238
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91223
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93967
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90024
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,104.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,176.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,195.62
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,219.5
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89984
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,96.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,64.62
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93835
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9361
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89743
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76492
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,127.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,122.12
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,207.75
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90134
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89386
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8468
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,105.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,136.12
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,88.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92737
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77752
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,106.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
