Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,193.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,220.62
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96326
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94336
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91846
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,120.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,143.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,229.38
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92007
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87997
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,108.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,193.88
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,230.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,233.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,83.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84598
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,174.25
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95602
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.12
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89676
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91928
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,193.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
