Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94308
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,172.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,218.5
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93982
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84808
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,123.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8529
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88864
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,84.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,101.5
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83789
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84848
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,224.27
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,223.27
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,224.36
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,102.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,228.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,208.12
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93716
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
