Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88165
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86468
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85965
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,177.62
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86361
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82745
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91196
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91437
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,146.88
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,159.75
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81723
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94803
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,84.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8248
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90497
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91223
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,176.88
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82864
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91901
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8678
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88846
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87927
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87872
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,76.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,167.38
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,145.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84949
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86072
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
