Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91629
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88736
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89807
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91574
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,88.12
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74493
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87738
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92422
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,93.62
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91598
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86181
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87485
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,92.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89023
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92413
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94922
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89621
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,76.5
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92709
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92264
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92712
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85077
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89032
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92642
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8518
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88467
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86596
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87903
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89737
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
