Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90057
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93738
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77826
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76153
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89529
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,128.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,120.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72607
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84714
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90805
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80502
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70993
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85367
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,100.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.69
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74218
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88113
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83996
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84219
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81097
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85339
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93207
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91025
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87988
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77765
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80041
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8988
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90356
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87579
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
