Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84366
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79199
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75476
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86224
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83819
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88287
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89172
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9715
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81549
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78094
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78091
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90066
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90283
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94116
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93082
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87292
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8302
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86633
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7554
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81317
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9219
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92132
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89398
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81036
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92139
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72576
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85623
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8248
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86709
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91208
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89755
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92575
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78555
