Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92044
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80966
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70977
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90152
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87552
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87973
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9281
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89279
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8168
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82208
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66738
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8421
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81561
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68884
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91608
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88492
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7709
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84073
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.32
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7026
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87539
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70452
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68618
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89041
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88486
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95282
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79651
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82959
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.19
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7069
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8613
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85705
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71756
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87225
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83392
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75454
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
