Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77963
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79422
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8454
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,78.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,120.88
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7547
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91794
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9136
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78601
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74282
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.13
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75805
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83694
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.06
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79254
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91229
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89929
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86419
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8251
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77884
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78512
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84735
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89358
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75439
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9039
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.87
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7666
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80633
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85949
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82892
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,90.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72375
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89389
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91623
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.81
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75329
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78213
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84027
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
