Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65182
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,5.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8067
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8851
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91141
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82602
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83008
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76806
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64434
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89969
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68103
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88348
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85858
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78674
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76443
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63955
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92303
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,120.62
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75076
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85785
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93109
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83444
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77249
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85086
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69421
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87228
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8421
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86145
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84051
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8222
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80685
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9165
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
