Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91373
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88861
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76898
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86886
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85959
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86294
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87552
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88339
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83136
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78067
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82504
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82803
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84866
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88641
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,94.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,110.5
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88959
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91672
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83252
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82919
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77353
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87198
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92731
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,110.88
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86032
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84561
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72317
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85113
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89499
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78512
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84921
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
