Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,55.62
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,113.88
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84396
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85498
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80557
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8493
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90799
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8945
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86767
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,111.75
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85388
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82135
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82211
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80075
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,83.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80697
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80908
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73843
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7727
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90893
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87408
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79348
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,55.12
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,102.25
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,161.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74493
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86569
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83584
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8454
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9191
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88812
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80801
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,52.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
