Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72274
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85885
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80539
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90094
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89358
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91742
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87002
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,95.62
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,160.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7478
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82889
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.63
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76159
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85425
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87643
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87402
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66336
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,68.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,106.75
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82864
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.69
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76693
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87402
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88757
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90362
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87671
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84756
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,111.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72168
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93613
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86401
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85409
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90228
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8887
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92767
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,88.62
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,121.5
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
