Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65768
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88324
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83713
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82669
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.07
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88486
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88571
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81982
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,57.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,113.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.31
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79547
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87881
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84085
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84683
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83871
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87674
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87942
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,60.62
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,114.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81387
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.63
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90069
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84567
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84125
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85089
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91977
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,62.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,99.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7228
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89581
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,76.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82919
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.56
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85916
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91369
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86767
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89291
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86841
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,112.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,115.88
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86307
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90121
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
