Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86706
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,78.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86004
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88656
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86496
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89972
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,181.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8753
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89227
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86069
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84945
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86221
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86807
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90085
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,59.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,107.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,179.88
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90158
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89822
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,114.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,82.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81173
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8295
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91705
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,69.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,145.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,226.62
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,95.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,116.75
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86328
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90573
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,67.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,105.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82788
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88769
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89691
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,48.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,95.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92895
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
