Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94247
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89386
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81518
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86941
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,105.25
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,192.88
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,91.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90765
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9538
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89248
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8927
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80291
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,111.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88513
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86758
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87161
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,160.25
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,121.12
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88943
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90057
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86053
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,41.62
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89117
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88064
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93118
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
