Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88333
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,109.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,174.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90829
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95303
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,74.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88409
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,166.88
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,166.25
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85827
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90811
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89493
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,165.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,181.88
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92615
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85287
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,119.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,166.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,174.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86346
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
