Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91318
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,91.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,182.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,145.5
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92908
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92474
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93185
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84949
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,64.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,104.25
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.88
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,200.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87179
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,53.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,113.12
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,139.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,200.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,177.12
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92233
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92636
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,89.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.923
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85785
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,55.12
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,99.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,139.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,199.12
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91583
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
