Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86386
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,63.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,132.12
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,245.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,157.25
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84884
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,56.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,116.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,160.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,235.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,183.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93097
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89718
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,54.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,216.25
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,135.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92914
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86435
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,114.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,166.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,223.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,179.88
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
