Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89743
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,54.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,104.75
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,155.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,233.88
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,98.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86288
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,91.12
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,187.5
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,244.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,164.75
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,223.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,69.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,210.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,149.62
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,215.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,67.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,85.38
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94076
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83948
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,62.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,160.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,211.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,181.12
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,164.88
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89828
