Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,59.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,94.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,153.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,77.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9509
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90741
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,59.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,93.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,229.25
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,83.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92837
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8854
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,213.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,180.25
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,238.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,33.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,74.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94165
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,61.75
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,127.5
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,214.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,220.88
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,89.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.38
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92181
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92023
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
