Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,70.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,123.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,130.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,252.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92761
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92444
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90912
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,63.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,241.25
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92807
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,67.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,65.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,113.38
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,132.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,181.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,164.62
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92959
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92853
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,61.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,211.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,235.25
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,181.75
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93399
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
