Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,62.12
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,110.5
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,271.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,164.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,240.88
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94485
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91437
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,72.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,114.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,190.25
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,204.75
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,272.75
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,246.62
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91556
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,65.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,122.88
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,201.75
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,290.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,190.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,292.62
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,36.62
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,74.5
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,158.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,206.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,187.25
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,284.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,228.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,313.38
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91003
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,114.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9079
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,79.5
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,178.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
