Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,311.75
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,113.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.88
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89197
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89667
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,56.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,198.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,118.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,219.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,246.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,213.25
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,60.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,145.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,260.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,168.5
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,320.38
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,115.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,178.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93817
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,66.25
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,187.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,363.38
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,101.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,74.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,108.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89776
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,88.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,185.5
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,199.75
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,199.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,281.62
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,240.12
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,353.88
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
