Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,62.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,102.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,84.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,102.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,70.12
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,133.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,146.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,238.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,298.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,194.5
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,325.75
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,44.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,62.25
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,112.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,169.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,245.12
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,203.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,303.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,198.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,257.75
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,85.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.5
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,60.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,107.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,238.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.25
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,264.12
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,68.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,56.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,111.25
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,129.12
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,209.5
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,132.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,211.62
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,251.88
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
