Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,55.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,90.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,227.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,177.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,225.88
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,195.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,168.38
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,188.88
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,106.5
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,159.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,227.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,185.38
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,101.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,131.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,133.25
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
