Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,106.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,93.5
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,105.38
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,86.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,187.38
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,174.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,190.62
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,69.25
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
