Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92282
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88009
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,90.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,156.75
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,182.25
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94015
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86246
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,157.38
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94092
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87768
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,46.25
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,103.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93353
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
