Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92529
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87942
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94491
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94928
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92078
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.893
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9252
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,45.25
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,83.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,135.88
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95782
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88296
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91427
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91977
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89883
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
