Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84445
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,108.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,198.12
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90158
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,70.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91943
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86395
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80719
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,94.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,197.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94336
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81347
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91797
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89487
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,46.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,81.75
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,141.12
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77896
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92264
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90774
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,157.12
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90762
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78735
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
