Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,79.75
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,160.5
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85837
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93042
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,167.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92136
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80435
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60223
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,107.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9285
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85321
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87008
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92865
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89459
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88183
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
