Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89126
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,56.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,119.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,116.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,109.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94232
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82974
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88425
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,125.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82965
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79425
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80212
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82156
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,63.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,107.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,126.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.37
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74313
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93243
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88089
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52596
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,110.25
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,162.75
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89862
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84424
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92459
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89261
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68872
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
